Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.23
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.34
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,166.3
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.97
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.89
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.86
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,26.2
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,153.02
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,131.8
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,157.04
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,623.9
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
921479,ALMA STREET G141,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,641.2
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.92
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.71
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,133.8
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,163.7
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.62
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.55
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.91
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.9
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.2
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.1
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.58
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,151.74
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,128.12
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,148.82
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,621.2
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.5
921479,ALMA STREET G141,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.5
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.04
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.58
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,169.1
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-15.29
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.23
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.9
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.9
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.59
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.21
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,142.12
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,136.04
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,147.05
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,582.3
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.1
921479,ALMA STREET G141,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.5
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.49
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.33
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.01
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,161.7
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.26
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.87
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.08
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.9
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.04
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.23
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.2
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.56
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.36
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.8
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.83
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,26.4
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,143.26
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,135.41
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,165.32
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,585.8
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
921479,ALMA STREET G141,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,677.8
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.64
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.13
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.15
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,120.7
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,173.3
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.79
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.58
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.96
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,188.6
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.38
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,138.22
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,138.52
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,160.64
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,210.3
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,565.5
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,566.9
921479,ALMA STREET G141,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,659.0
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.81
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.82
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.12
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,140.7
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.8
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,180.1
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.62
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.06
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.48
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.3
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.31
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.35
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.95
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,26.1
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,130.51
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,135.09
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,158.24
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,238.5
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.4
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,553.7
921479,ALMA STREET G141,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,649.4
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.48
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.71
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.96
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,183.8
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.54
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.55
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.69
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.11
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.42
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,25.9
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,135.37
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,126.73
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,162.26
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,222.7
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.3
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.0
921479,ALMA STREET G141,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,665.7
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.84
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.42
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.26
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,149.4
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,166.5
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.15
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.09
