Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.36
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.3
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.79
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.04
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.02
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.22
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,25.7
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,134.74
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,125.62
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,169.72
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,237.7
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.6
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.0
921479,ALMA STREET G141,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,695.2
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.17
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.26
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.7
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.35
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.98
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.39
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.7
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.79
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,25.5
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.72
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,121.57
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,168.67
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.9
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,530.8
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.2
921479,ALMA STREET G141,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,690.7
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.2
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.69
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.13
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.8
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.33
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.77
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.04
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.67
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.85
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,25.4
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,128.17
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,118.21
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,163.4
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.7
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.4
921479,ALMA STREET G141,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.56
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.13
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,131.1
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.2
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,144.1
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.07
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.6
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.9
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.97
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.92
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.24
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,25.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.46
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,110.78
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,154.17
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.4
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
921479,ALMA STREET G141,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.8
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.07
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.9
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.8
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,147.7
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.09
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.71
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.0
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.94
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,25.2
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,125.43
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,102.83
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,142.71
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
921479,ALMA STREET G141,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.4
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.85
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.74
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.2
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-26.3
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.6
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.88
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,25.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,120.84
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,112.3
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,146.56
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,499.7
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
921479,ALMA STREET G141,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.91
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,41.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,171.6
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.97
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.09
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.9
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.18
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.44
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,24.9
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,120.07
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.96
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,142.6
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
921479,ALMA STREET G141,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,587.7
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.46
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.61
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.61
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.41
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.29
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
