Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.98
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.16
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,118.38
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,113.05
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,133.8
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
921479,ALMA STREET G141,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,548.4
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.92
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.31
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.4
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,136.4
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.71
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.1
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.9
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.69
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.79
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.05
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,24.6
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,117.21
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,112.87
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,127.63
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.2
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
921479,ALMA STREET G141,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.9
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.82
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.73
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.97
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.01
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.87
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.63
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.4
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,24.5
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.49
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,106.29
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,121.32
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
921479,ALMA STREET G141,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.03
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.04
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.92
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.54
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.44
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,118.35
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,113.54
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,134.41
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.9
921479,ALMA STREET G141,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.6
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.29
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.93
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.5
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.88
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.23
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.6
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.14
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.02
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.37
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.83
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,24.2
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,117.27
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.47
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,150.95
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.6
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
921479,ALMA STREET G141,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.6
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.03
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.22
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.32
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.9
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.77
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.04
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.6
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.12
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,24.2
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,131.86
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,111.06
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,122.96
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,538.9
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
921479,ALMA STREET G141,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.16
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,160.7
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.35
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.52
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.07
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.28
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,24.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,137.49
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,110.9
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,130.06
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.0
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
921479,ALMA STREET G141,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.02
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.22
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,156.7
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.77
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.89
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
