Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.8
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.7
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,24.2
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,153.09
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,111.58
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,125.41
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,625.0
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
921479,ALMA STREET G141,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.37
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.58
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,146.7
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.06
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.63
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.55
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.92
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.61
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,24.1
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,137.3
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,114.82
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,141.74
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.5
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
921479,ALMA STREET G141,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.3
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.97
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.35
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.37
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.69
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.1
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,186.4
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.83
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.07
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,23.9
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,121.93
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,127.98
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,139.3
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.8
921479,ALMA STREET G141,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.0
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.18
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.53
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.3
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.85
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.58
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.36
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.6
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.7
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,128.26
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,122.96
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,134.96
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,526.8
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
921479,ALMA STREET G141,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,556.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.73
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.09
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.27
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.09
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.25
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.38
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.09
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.81
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,23.5
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,143.89
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.73
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,127.19
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.9
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.6
921479,ALMA STREET G141,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.51
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.12
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.87
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.55
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.45
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,23.3
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,130.0
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,108.38
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,127.89
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
921479,ALMA STREET G141,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.91
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,175.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.7
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.98
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.28
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.67
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,23.2
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,126.62
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,120.69
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,134.5
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.8
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.6
921479,ALMA STREET G141,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.2
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.14
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,45.54
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,186.5
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.12
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.02
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.08
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
