Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.37
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.7
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.43
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,142.07
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,116.91
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,125.38
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.6
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.8
921479,ALMA STREET G141,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,49.84
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,203.8
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.44
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.48
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.16
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.45
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.22
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.0
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,118.61
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,110.93
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,138.43
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
921479,ALMA STREET G141,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.79
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,49.29
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,201.8
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.24
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.83
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.59
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,23.0
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,115.34
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,114.8
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,127.91
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
921479,ALMA STREET G141,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.55
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,42.9
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,175.2
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.06
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.97
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.52
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.29
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,23.2
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,129.09
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,115.24
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,136.05
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.8
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
921479,ALMA STREET G141,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.6
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.3
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.23
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.85
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.31
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.4
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.15
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.2
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.25
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,23.0
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,121.78
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,114.01
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,142.06
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.2
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.2
921479,ALMA STREET G141,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.2
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.95
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.8
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.25
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.24
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.85
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.9
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,124.47
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,103.28
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,132.62
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,509.4
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
921479,ALMA STREET G141,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.9
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,35.69
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,146.4
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.28
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.48
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.68
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,22.7
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,130.41
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.28
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,132.29
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.6
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
921479,ALMA STREET G141,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.33
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.7
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-30.88
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.78
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.87
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.92
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
