Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.15
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.52
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.98
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,22.5
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,150.43
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,99.13
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,137.55
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,615.6
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
921479,ALMA STREET G141,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.54
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.63
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.5
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.14
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.62
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.6
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.24
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.22
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,22.2
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,123.77
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,88.6
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,166.03
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.5
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
921479,ALMA STREET G141,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,681.5
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.51
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.44
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.2
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.84
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.22
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.98
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.57
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.7
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.01
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.55
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.2
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,133.41
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,90.27
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,164.56
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.1
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
921479,ALMA STREET G141,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,673.4
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.87
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.25
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.38
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.28
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,217.9
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,22.0
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,140.71
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,93.81
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,138.5
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,574.6
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
921479,ALMA STREET G141,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.89
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.43
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.81
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.55
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.83
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.37
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,22.2
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,127.38
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.94
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,113.36
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.3
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.1
921479,ALMA STREET G141,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.13
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.57
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.61
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.76
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.94
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.25
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.7
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.03
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,124.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,105.39
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,109.66
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.9
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
921479,ALMA STREET G141,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.13
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.39
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,143.9
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.38
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.45
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.14
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.48
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.2
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.22
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,22.0
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,128.4
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,115.78
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,109.28
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.3
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
921479,ALMA STREET G141,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.4
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.69
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,74.9
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.2
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-15.98
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.82
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
