Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.11
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.9
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,128.08
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.38
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.62
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,519.9
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
921479,ALMA STREET G141,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.25
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.93
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.11
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.86
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.79
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.95
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,21.7
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,126.63
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,99.44
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.69
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.8
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
921479,ALMA STREET G141,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.8
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.04
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.28
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.12
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.69
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.01
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.61
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,21.5
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,121.7
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,109.99
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.56
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
921479,ALMA STREET G141,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.86
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.7
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.44
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.29
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,21.4
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,119.5
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.69
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,109.62
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
921479,ALMA STREET G141,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.24
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.1
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,147.5
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.8
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.12
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.84
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.31
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,129.31
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,113.03
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.44
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.5
921479,ALMA STREET G141,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.66
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,158.3
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-15.26
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.39
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.9
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.11
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.7
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,133.6
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,140.94
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,116.85
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.9
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.6
921479,ALMA STREET G141,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.36
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.91
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.68
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.59
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.47
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,115.11
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,98.3
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,119.16
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
921479,ALMA STREET G141,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,486.4
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.39
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.28
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.8
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.76
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.35
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
