Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,20.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,122.84
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,94.52
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
921479,ALMA STREET G141,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.6
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.51
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.89
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.64
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.61
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.45
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.82
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,139.28
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,102.16
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,120.93
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.7
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
921479,ALMA STREET G141,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.5
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.05
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.1
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.55
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.09
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.3
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,118.1
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.15
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,127.34
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
921479,ALMA STREET G141,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.29
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.29
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.25
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.28
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,216.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.05
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,19.5
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,112.61
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.75
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,138.25
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
921479,ALMA STREET G141,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.6
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.83
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.39
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,149.2
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.69
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.38
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.2
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.18
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,19.2
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.85
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.65
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,122.28
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.5
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
921479,ALMA STREET G141,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.4
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.78
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.94
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.22
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.79
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,18.9
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,124.51
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,96.71
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,126.59
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.7
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
921479,ALMA STREET G141,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.77
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,140.7
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.62
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.55
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,200.4
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.29
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.64
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,18.5
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.69
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,100.74
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,136.81
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
921479,ALMA STREET G141,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.93
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.85
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.8
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.97
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.81
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.1
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.41
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.41
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
