Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,18.2
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,102.51
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,96.57
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,139.98
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
921479,ALMA STREET G141,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,572.6
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.22
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.36
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.97
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.94
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.28
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,90.31
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,134.63
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
921479,ALMA STREET G141,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.8
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.86
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,116.1
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.7
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.28
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.07
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,103.84
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,94.08
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,129.89
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
921479,ALMA STREET G141,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.56
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.67
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.81
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.53
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,108.55
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.86
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,124.64
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.8
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
921479,ALMA STREET G141,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.6
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.6
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.36
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,17.2
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.96
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.05
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,118.48
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
921479,ALMA STREET G141,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.4
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.08
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.05
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.82
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.7
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.71
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.4
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,17.1
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.27
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.92
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,107.76
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
921479,ALMA STREET G141,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.76
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.44
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.1
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.56
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.66
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.74
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
921479,ALMA STREET G141,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.58
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.01
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
