Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.54
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,93.24
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.86
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
921479,ALMA STREET G141,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.28
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.26
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.63
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.8
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,88.09
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
921479,ALMA STREET G141,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.21
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.23
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.89
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.49
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.48
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
921479,ALMA STREET G141,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.16
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.51
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.16
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.71
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.98
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
921479,ALMA STREET G141,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.94
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.5
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.35
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,86.69
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
921479,ALMA STREET G141,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.46
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.76
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,80.5
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,82.61
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
921479,ALMA STREET G141,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.33
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.52
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.12
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,80.25
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,90.22
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.81
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
921479,ALMA STREET G141,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.57
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.66
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
