Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.98
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,88.6
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.08
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
921479,ALMA STREET G141,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.15
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.4
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,75.48
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.88
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.37
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
921479,ALMA STREET G141,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.25
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,81.78
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,79.76
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
921479,ALMA STREET G141,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.26
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.9
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,80.64
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,81.41
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,81.61
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
921479,ALMA STREET G141,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.68
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.36
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.77
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,78.26
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,79.04
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
921479,ALMA STREET G141,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.58
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.17
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.18
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,76.06
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,83.79
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
921479,ALMA STREET G141,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.9
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.99
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.45
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,72.17
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,84.95
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
921479,ALMA STREET G141,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.16
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.97
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,16.9
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
