Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,72.56
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,63.29
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,81.19
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921479,ALMA STREET G141,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.19
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.13
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,16.8
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.82
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,82.78
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
921479,ALMA STREET G141,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.61
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.67
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,16.7
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,70.62
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,64.86
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,79.69
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
921479,ALMA STREET G141,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.83
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.1
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.12
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,16.6
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.78
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.53
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,90.26
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
921479,ALMA STREET G141,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.47
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.76
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,16.5
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.4
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,90.39
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
921479,ALMA STREET G141,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.99
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,16.7
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.17
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.49
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,77.77
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
921479,ALMA STREET G141,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.23
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.1
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,16.8
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.4
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.05
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,78.03
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
921479,ALMA STREET G141,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.1
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.0
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.95
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
