Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,70.29
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
921479,ALMA STREET G141,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.41
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.2
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-25.26
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.1
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.83
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,70.85
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
921479,ALMA STREET G141,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.88
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.87
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.7
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,17.2
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.51
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.27
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
921479,ALMA STREET G141,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.25
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.78
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,72.7
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,72.4
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
921479,ALMA STREET G141,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.61
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-29.03
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.16
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.45
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.81
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
921479,ALMA STREET G141,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.42
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-27.93
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.21
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.39
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.8
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921479,ALMA STREET G141,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.11
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.51
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.7
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.64
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
921479,ALMA STREET G141,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.16
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.5
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
921479,ALMA STREET G141,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
