Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.47
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.88
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.11
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.32
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
921479,ALMA STREET G141,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.2
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,17.8
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,64.81
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,80.62
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
921479,ALMA STREET G141,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.32
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.06
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.08
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.27
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
921479,ALMA STREET G141,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.57
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.99
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.77
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,18.0
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,68.89
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.54
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
921479,ALMA STREET G141,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.46
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.74
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.2
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.99
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.31
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921479,ALMA STREET G141,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.55
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.25
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.4
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.31
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.53
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,84.03
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
921479,ALMA STREET G141,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.1
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.95
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,18.5
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.18
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,89.44
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
921479,ALMA STREET G141,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
