Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.36
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.91
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.6
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.6
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,71.47
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,87.75
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
921479,ALMA STREET G141,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.78
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.34
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,18.9
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.84
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.7
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,85.65
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
921479,ALMA STREET G141,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.33
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.0
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,79.42
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.35
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
921479,ALMA STREET G141,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.11
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.3
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.77
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.35
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.6
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
921479,ALMA STREET G141,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.2
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.05
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,19.5
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,84.56
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,69.3
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,85.9
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
921479,ALMA STREET G141,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.63
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.89
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.23
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.86
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,19.8
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,80.1
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,68.66
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,91.37
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
921479,ALMA STREET G141,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.24
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.69
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.12
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.46
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.7
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
921479,ALMA STREET G141,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.9
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
