Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.35
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.3
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,85.98
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,87.58
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,91.99
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
921479,ALMA STREET G141,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.32
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.12
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,20.4
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,93.95
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,80.05
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,89.75
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
921479,ALMA STREET G141,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.46
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.31
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,87.02
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,97.23
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,94.75
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
921479,ALMA STREET G141,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.76
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.86
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.84
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.18
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.36
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,81.58
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,96.83
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,92.09
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
921479,ALMA STREET G141,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.43
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.64
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.43
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,21.4
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,90.22
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,88.52
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,95.2
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
921479,ALMA STREET G141,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.58
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.68
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.72
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.17
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,27.2
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,68.14
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,87.93
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,95.36
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
921479,ALMA STREET G141,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.7
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.47
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.38
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,27.5
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,76.28
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,94.55
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.49
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
921479,ALMA STREET G141,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.37
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
