Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.14
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.31
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,27.9
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.51
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,103.74
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,96.52
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
921479,ALMA STREET G141,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.01
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.66
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.11
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.78
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.46
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,28.1
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,83.39
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,106.87
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,104.61
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
921479,ALMA STREET G141,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.65
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.2
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.3
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.17
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.35
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.61
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,28.7
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.54
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,99.5
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,103.52
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
921479,ALMA STREET G141,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.37
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.36
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.44
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,29.1
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,82.8
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,82.95
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,106.54
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
921479,ALMA STREET G141,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.34
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.71
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.9
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.81
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,29.4
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,91.07
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,103.59
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,110.22
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.8
921479,ALMA STREET G141,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.04
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.9
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,139.0
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.61
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.02
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.87
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.5
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,29.6
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,104.42
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,101.39
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,109.28
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
921479,ALMA STREET G141,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.55
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.76
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.7
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.65
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.69
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.7
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,29.9
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,113.08
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,110.21
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,112.1
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.3
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
921479,ALMA STREET G141,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.78
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.87
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.35
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.75
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
