Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.06
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,30.1
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,110.37
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,100.91
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,111.3
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
921479,ALMA STREET G141,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.87
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.35
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.29
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,30.5
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,111.16
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,108.53
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,123.17
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.2
921479,ALMA STREET G141,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.19
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.34
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.14
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,143.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.08
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.87
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.73
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.72
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,30.8
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,122.16
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,116.7
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,138.86
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
921479,ALMA STREET G141,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.3
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.61
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.7
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.2
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.67
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.28
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.43
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.3
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.67
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.92
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.81
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,31.0
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,116.08
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,124.87
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,136.76
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.6
921479,ALMA STREET G141,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.1
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.51
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.47
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.1
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,150.0
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.51
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.6
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.49
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.42
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,31.1
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,111.22
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,119.41
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,133.24
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
921479,ALMA STREET G141,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.5
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.96
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.66
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.63
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.2
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.8
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.53
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.76
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.04
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.48
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.63
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,31.2
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,131.66
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,149.4
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,540.8
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.4
921479,ALMA STREET G141,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,613.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.87
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.85
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.54
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,140.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.9
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.04
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.11
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.87
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,31.4
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,141.45
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,115.22
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,153.52
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.7
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
921479,ALMA STREET G141,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,631.5
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.59
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.48
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.29
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,158.2
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.37
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
