Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.51
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.92
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.15
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.46
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,31.5
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,126.36
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,115.68
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,142.62
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.9
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
921479,ALMA STREET G141,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,36.17
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.15
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,149.5
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.06
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.39
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.49
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,31.6
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,125.45
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,118.44
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.81
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.9
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.9
921479,ALMA STREET G141,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,584.4
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.3
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.78
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.3
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.26
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.4
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.3
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,185.6
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.31
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.96
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.6
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,31.6
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,128.03
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,145.83
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,133.23
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,594.9
921479,ALMA STREET G141,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.73
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,36.5
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.72
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.89
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.24
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,192.4
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.5
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.7
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,31.6
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,126.59
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,143.76
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,135.03
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.2
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,588.4
921479,ALMA STREET G141,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.18
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.83
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.18
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.69
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.96
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.3
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.35
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.48
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.7
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.2
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,31.5
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,135.73
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,139.18
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,157.71
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,196.7
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,559.4
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,571.8
921479,ALMA STREET G141,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.3
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.57
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.71
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.44
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.1
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.77
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.91
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.51
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.1
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.33
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,31.7
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,124.88
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,126.34
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,153.64
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.0
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.2
921479,ALMA STREET G141,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,631.2
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.63
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.99
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.86
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,105.6
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.7
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.09
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.23
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.3
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.98
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.15
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.5
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.16
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.14
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.3
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,31.9
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,128.49
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,124.43
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,160.44
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.0
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.7
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
921479,ALMA STREET G141,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,660.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.58
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.96
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.18
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
