Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.22
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.13
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.76
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.75
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,31.8
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,134.92
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.97
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,149.16
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
921479,ALMA STREET G141,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,613.9
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.17
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.95
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,103.4
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.13
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.11
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.31
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.78
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.8
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.07
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.43
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,32.0
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,133.77
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.17
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,142.18
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,549.1
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
921479,ALMA STREET G141,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.0
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.17
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.56
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.46
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,95.5
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.87
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.37
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.51
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.7
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.79
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.17
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.69
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.66
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,32.2
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,142.88
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,130.11
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,151.67
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.0
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.9
921479,ALMA STREET G141,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,623.3
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.17
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,45.98
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.81
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,190.1
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.83
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.78
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.99
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.53
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.56
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.42
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,32.4
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,146.21
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,139.27
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,158.16
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,601.8
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,574.0
921479,ALMA STREET G141,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.8
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.72
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.21
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.44
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.57
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.53
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.48
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.2
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.91
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.84
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.06
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.9
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.24
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,32.6
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,153.77
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,137.4
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,160.24
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,632.6
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,565.7
921479,ALMA STREET G141,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,659.9
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.12
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.07
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,103.3
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,161.4
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.28
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.05
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.12
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.2
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.47
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.04
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.37
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.14
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.87
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,32.6
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,159.57
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,151.51
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,152.12
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,655.5
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,623.2
921479,ALMA STREET G141,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,626.9
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.55
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.01
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,116.3
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,157.4
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.72
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.42
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.33
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.2
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.83
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.75
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.78
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,32.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,157.93
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,122.5
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,151.61
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,647.3
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.6
921479,ALMA STREET G141,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.1
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.37
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.65
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.58
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,162.7
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,164.0
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,173.0
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.27
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.43
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.14
