Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.4
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.04
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.98
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.1
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,32.5
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,160.36
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,123.91
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,160.13
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,646.7
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,501.1
921479,ALMA STREET G141,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.2
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.94
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.85
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.91
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,143.6
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.7
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.68
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.1
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.52
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,179.3
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.54
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.7
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.15
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,32.4
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,158.52
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.89
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,174.67
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.3
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,640.9
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
921479,ALMA STREET G141,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,706.5
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.88
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,41.48
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.59
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,168.2
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,169.6
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,168.5
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.57
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.15
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.72
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.0
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.94
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.9
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.97
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.78
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.9
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,32.3
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,167.41
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,128.73
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,169.62
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,675.7
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
921479,ALMA STREET G141,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,686.6
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.11
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.04
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.05
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,184.7
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,186.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,179.5
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.77
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,187.4
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.66
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.68
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,194.4
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.23
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.43
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,32.1
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,166.06
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,141.5
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,161.85
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,233.6
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,673.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.3
921479,ALMA STREET G141,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,658.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.43
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,50.54
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.75
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.4
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,206.5
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.89
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.56
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,189.0
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.46
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.54
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.06
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,32.2
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,147.52
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,145.23
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,165.03
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.8
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,590.8
921479,ALMA STREET G141,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,672.5
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,56.19
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.67
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,228.8
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.34
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.3
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.2
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.77
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.2
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.29
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.64
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,32.2
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,149.28
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,140.18
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,156.31
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,606.1
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.1
921479,ALMA STREET G141,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,636.1
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.01
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,60.9
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.42
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,248.2
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.85
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.73
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.1
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.96
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.85
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.6
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.22
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,32.0
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,151.28
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,156.54
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,155.01
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,615.7
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,637.0
921479,ALMA STREET G141,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,631.0
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.92
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,53.07
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,218.4
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.83
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.49
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
