Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.94
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.7
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.53
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.03
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.8
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,31.9
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,155.48
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,151.23
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,155.5
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,633.0
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.6
921479,ALMA STREET G141,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.0
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.36
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,52.21
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.36
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,136.1
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,214.5
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.96
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.36
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.91
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.69
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.76
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.78
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.88
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.95
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.1
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.23
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,31.6
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,148.68
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,136.67
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,161.73
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
921479,ALMA STREET G141,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,660.8
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.98
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,52.37
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.3
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,157.2
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,158.4
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,215.3
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.28
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.1
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.55
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.52
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.22
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.93
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.04
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,31.5
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,159.99
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,133.23
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,165.49
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,651.7
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,545.5
921479,ALMA STREET G141,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,676.6
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.83
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,45.97
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.72
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,139.7
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,140.9
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,187.5
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-28.34
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.78
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.76
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.59
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.87
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.14
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.69
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.48
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,31.1
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,148.95
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,148.68
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,174.54
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,603.8
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,605.5
921479,ALMA STREET G141,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,709.8
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.87
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,46.21
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.68
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,140.5
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.6
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,189.2
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-24.29
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.41
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.08
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.18
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,159.9
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.08
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.04
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.9
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.4
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.52
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,30.8
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,154.4
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,152.48
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,163.68
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,627.9
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,623.1
921479,ALMA STREET G141,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.9
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.2
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,43.54
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.52
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.9
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,178.4
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.1
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.41
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.84
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.9
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.12
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.29
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.5
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.32
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.49
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,30.7
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,165.73
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,138.74
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,156.94
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,674.4
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,568.3
921479,ALMA STREET G141,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,640.8
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.47
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.57
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.57
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,159.9
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,161.2
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,174.0
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.89
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.21
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.53
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.74
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.28
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.77
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.89
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.2
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,30.6
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,178.2
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,130.97
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,153.68
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,723.8
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.2
921479,ALMA STREET G141,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,626.2
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.81
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.08
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,126.3
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,168.3
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.44
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.77
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.63
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.33
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.0
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
