Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.75
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.26
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.67
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.3
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.1
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,30.4
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,171.03
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,129.76
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,157.5
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,701.4
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
921479,ALMA STREET G141,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.1
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.18
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,47.23
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,110.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,194.5
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.36
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.23
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.74
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.0
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.52
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.5
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.49
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.57
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,30.2
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,148.34
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,141.99
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,154.14
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,609.8
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.6
921479,ALMA STREET G141,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,634.2
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.88
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,51.06
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,129.8
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,209.6
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.87
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.05
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.49
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.5
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.74
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.7
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.13
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.49
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,30.0
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,150.98
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,144.46
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,158.67
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,619.9
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,591.9
921479,ALMA STREET G141,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,651.0
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.21
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,47.75
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.73
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,134.8
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,196.8
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.85
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.53
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.72
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.37
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.4
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.49
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.18
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.56
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,29.8
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,158.2
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,139.58
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,160.93
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,649.1
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.2
921479,ALMA STREET G141,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,662.0
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.36
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.48
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.78
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.3
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,159.8
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.68
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.84
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.58
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.72
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.78
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.75
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,29.6
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,151.45
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,118.55
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,170.63
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,625.3
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,492.9
921479,ALMA STREET G141,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,708.0
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.92
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,45.15
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.87
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,123.5
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.4
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,186.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.54
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.64
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.99
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.73
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.84
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.83
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.29
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.37
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.46
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,29.3
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,160.58
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,135.75
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,170.4
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,193.1
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,663.2
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.9
921479,ALMA STREET G141,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,707.8
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,42.11
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.57
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.6
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.46
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.01
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.01
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.05
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.15
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.4
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.75
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.27
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,29.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,144.34
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,122.44
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,160.88
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,596.2
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.7
921479,ALMA STREET G141,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,665.2
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.4
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.03
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.96
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,182.6
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-16.02
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.96
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.43
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.26
