Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.8
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.71
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.25
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,28.8
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,140.98
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,125.42
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,157.54
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.5
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.1
921479,ALMA STREET G141,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,649.4
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.55
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.09
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.3
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,112.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,165.3
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.37
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.4
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.8
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.87
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.09
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,28.7
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,148.01
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,119.05
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,151.62
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.7
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.5
921479,ALMA STREET G141,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.3
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.6
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.57
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.21
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,116.9
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.8
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,175.5
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.1
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.73
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.0
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.08
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.43
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.6
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.73
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.83
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,28.7
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,155.35
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,131.63
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,148.93
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,638.2
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.0
921479,ALMA STREET G141,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,613.4
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.8
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.82
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.96
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.64
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,121.6
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.6
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.1
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.93
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.28
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.99
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.7
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.81
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,28.6
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,149.52
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,121.25
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,143.15
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,613.9
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.3
921479,ALMA STREET G141,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.4
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.43
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,39.12
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,112.5
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,161.3
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.19
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.86
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.16
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.67
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.02
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.3
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,28.5
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,148.44
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,129.91
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,152.87
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,609.9
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.3
921479,ALMA STREET G141,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,631.0
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.85
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.73
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.09
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,110.3
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.69
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.09
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.7
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.72
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.1
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.17
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.01
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,28.2
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,157.12
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,119.82
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,153.47
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,646.3
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921479,ALMA STREET G141,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,634.6
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.96
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.53
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.7
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,110.4
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,154.6
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.91
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.42
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.46
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.9
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.4
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.49
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.93
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.73
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.73
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,28.0
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,165.06
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,115.18
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,143.36
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,677.8
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
921479,ALMA STREET G141,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.9
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.67
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.99
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,113.5
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.3
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.98
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.67
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.52
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.3
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
