Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.52
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,27.8
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,169.14
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,114.05
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,139.22
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,695.1
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
921479,ALMA STREET G141,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.8
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.18
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.14
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.47
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,174.4
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.39
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.77
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.16
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.62
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.6
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.95
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,27.6
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,157.57
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.31
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,144.09
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,650.1
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,513.4
921479,ALMA STREET G141,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.66
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.38
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,52.62
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.33
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,133.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,217.5
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.02
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.98
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,27.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,150.52
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,106.84
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,139.74
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,622.4
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
921479,ALMA STREET G141,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,579.3
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.77
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,54.59
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,134.5
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.3
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,225.6
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.65
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.06
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.98
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.06
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.94
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.94
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.53
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.8
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,27.1
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,152.83
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,130.85
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,151.54
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,632.4
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.7
921479,ALMA STREET G141,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,626.6
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.09
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,45.78
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.1
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,132.9
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,133.9
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,188.8
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.45
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.66
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.36
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.52
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.91
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.4
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,26.8
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,132.48
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,117.94
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,146.91
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.9
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.1
921479,ALMA STREET G141,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.22
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.65
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.35
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,117.3
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.1
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,174.0
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.03
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.1
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.13
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.79
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,26.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,142.97
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,111.66
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,146.03
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,587.7
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
921479,ALMA STREET G141,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.7
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.91
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.45
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,110.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.1
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.83
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.33
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.41
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.98
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,26.3
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,137.33
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,120.35
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,149.47
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,564.8
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
921479,ALMA STREET G141,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,616.7
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.13
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.74
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.3
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.81
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.39
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
