Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.81
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,26.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,137.61
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,130.92
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,140.94
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,193.0
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,567.9
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,540.3
921479,ALMA STREET G141,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,582.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.85
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.89
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,122.2
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,161.4
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.9
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.04
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.1
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.1
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.3
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.19
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.75
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,25.7
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,145.44
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,119.55
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,140.1
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,600.5
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.6
921479,ALMA STREET G141,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,578.2
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.2
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.93
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,112.8
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,174.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.77
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.75
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,25.6
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,128.76
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,125.07
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,147.19
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.6
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.7
921479,ALMA STREET G141,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,609.1
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.38
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.6
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.45
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,181.5
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.75
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.48
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.68
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.79
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,25.4
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,124.39
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,139.09
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,130.82
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.9
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,574.0
921479,ALMA STREET G141,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.3
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.2
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.09
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,145.1
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.55
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.87
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.75
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.22
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,25.2
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,116.49
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,121.05
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,126.47
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.7
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
921479,ALMA STREET G141,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.88
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.06
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.14
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,165.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.06
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.06
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.78
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.53
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.4
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,24.8
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,126.51
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,113.05
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,134.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.2
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
921479,ALMA STREET G141,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.9
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.08
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.37
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.73
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,107.2
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,154.4
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.88
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.51
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.8
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.23
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.78
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,24.7
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,127.16
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,105.73
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,146.58
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.2
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
921479,ALMA STREET G141,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,608.1
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.97
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.41
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.19
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.68
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,105.1
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,153.7
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.5
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.61
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.15
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.63
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.9
