Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.9
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,24.3
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,129.61
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,118.9
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,138.38
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.7
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
921479,ALMA STREET G141,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.08
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.28
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.43
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.51
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.4
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.03
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.69
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.6
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.13
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.16
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.7
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,24.4
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,130.03
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,97.5
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,124.18
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,536.6
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
921479,ALMA STREET G141,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.36
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.75
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.09
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.76
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,114.1
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.1
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.2
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-16.63
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.32
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.8
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.06
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.22
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.62
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,24.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,124.87
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,120.41
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,151.17
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
921479,ALMA STREET G141,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,627.3
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.25
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.73
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.47
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,233.0
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.8
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.53
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.2
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,23.7
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,108.23
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,108.3
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,158.78
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,207.9
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
921479,ALMA STREET G141,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,655.1
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.33
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.66
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.36
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.82
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.62
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.76
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.97
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.63
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.7
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,23.4
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,114.42
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,100.82
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,131.01
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.7
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
921479,ALMA STREET G141,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.88
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,146.8
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.85
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.19
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.19
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.23
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,130.7
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,110.11
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.5
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,530.2
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
921479,ALMA STREET G141,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.9
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.59
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.68
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.33
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.86
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.21
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.12
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.9
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.27
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,23.1
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,119.6
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.61
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,124.2
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
921479,ALMA STREET G141,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.96
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,75.6
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.8
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.66
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.74
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.5
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.34
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.14
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
