Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,22.8
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,125.26
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,107.48
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,119.22
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
921479,ALMA STREET G141,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.69
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.36
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.3
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.83
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.81
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.26
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.23
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.78
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,22.5
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,126.52
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,118.61
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,139.86
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.6
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.6
921479,ALMA STREET G141,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,572.0
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.79
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,107.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,146.6
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.53
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.62
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.43
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,22.1
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,121.46
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,110.88
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,125.15
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.9
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
921479,ALMA STREET G141,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.3
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.58
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.53
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,111.0
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.2
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.97
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.72
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.1
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.96
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.8
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,21.7
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,125.25
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.64
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,118.68
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.8
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
921479,ALMA STREET G141,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.49
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.69
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.99
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.94
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.8
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,21.4
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,112.35
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,94.19
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,134.94
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.3
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
921479,ALMA STREET G141,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.38
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.6
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.18
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.43
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,172.2
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.91
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,21.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.18
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,104.5
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,126.85
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
921479,ALMA STREET G141,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.56
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.18
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.6
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.96
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.09
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.29
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.1
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.8
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.47
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.07
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,20.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,130.67
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.56
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,137.83
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,533.4
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
921479,ALMA STREET G141,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,564.7
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.36
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.91
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.31
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,90.5
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.7
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.28
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,54.64
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,83.3
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,222.6
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
