Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,116.87
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.07
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,168.54
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,215.7
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.9
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
921479,ALMA STREET G141,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,687.1
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.19
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.7
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.59
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.7
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,213.9
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.88
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,19.5
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,113.8
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.37
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,136.14
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
921479,ALMA STREET G141,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.67
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.79
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,99.3
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,141.0
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.07
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.28
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,175.4
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.2
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,106.39
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.04
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,122.66
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
921479,ALMA STREET G141,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.3
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.18
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.5
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-40.11
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,79.7
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.07
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,186.9
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.44
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,72.1
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.8
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,110.19
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.2
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,138.09
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.4
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
921479,ALMA STREET G141,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.0
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.85
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,53.7
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.25
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.52
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,55.1
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.71
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.7
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.98
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,18.4
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.98
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.61
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,145.75
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
921479,ALMA STREET G141,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,596.4
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.57
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,159.7
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.84
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.15
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.45
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.7
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,18.2
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.93
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.05
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,102.57
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
921479,ALMA STREET G141,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.17
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.99
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,147.7
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.65
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.4
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.99
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,18.0
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.13
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.99
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.81
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
921479,ALMA STREET G141,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.32
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.52
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,142.7
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.59
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
