Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.8
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.26
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.06
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,97.48
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
921479,ALMA STREET G141,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.6
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.4
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.46
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.77
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.1
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.7
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.74
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.37
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.34
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
921479,ALMA STREET G141,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.0
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.34
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.62
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.67
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,91.55
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
921479,ALMA STREET G141,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.32
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.95
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.97
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,84.0
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,100.29
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.6
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.45
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
921479,ALMA STREET G141,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.74
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.96
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.91
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.64
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.84
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.85
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
921479,ALMA STREET G141,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.2
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.18
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.3
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,77.55
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.37
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,87.98
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
921479,ALMA STREET G141,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.8
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.1
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.6
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.8
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,84.08
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
921479,ALMA STREET G141,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.12
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
