Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,90.39
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.65
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,84.53
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
921479,ALMA STREET G141,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.62
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.47
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,51.8
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.81
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.73
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.93
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,85.7
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.81
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
921479,ALMA STREET G141,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.62
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,56.3
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.38
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,82.59
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.6
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.59
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
921479,ALMA STREET G141,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.88
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.65
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.25
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.4
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.64
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.88
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.77
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
921479,ALMA STREET G141,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.41
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.88
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,82.64
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.65
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.33
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
921479,ALMA STREET G141,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.45
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,80.51
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.05
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
921479,ALMA STREET G141,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.32
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.46
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,68.51
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.79
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,75.82
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
921479,ALMA STREET G141,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.48
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.97
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.88
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.56
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.42
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,17.6
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
