Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,75.05
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.94
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
921479,ALMA STREET G141,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.28
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.68
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.43
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.7
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.06
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,72.34
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.17
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
921479,ALMA STREET G141,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.55
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.35
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.07
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.8
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.44
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.63
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
921479,ALMA STREET G141,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.58
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.65
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.75
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.89
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,69.36
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.66
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
921479,ALMA STREET G141,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.96
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.34
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.64
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.83
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,65.69
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,76.26
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
921479,ALMA STREET G141,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.61
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,33.4
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.96
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.9
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.54
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,76.2
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
921479,ALMA STREET G141,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.02
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.0
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.89
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.66
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.54
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
921479,ALMA STREET G141,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.72
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.82
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.1
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.93
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.32
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,76.15
