Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
921479,ALMA STREET G141,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.02
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.39
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.08
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.6
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.63
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,18.2
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.54
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.85
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,75.38
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
921479,ALMA STREET G141,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.5
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.5
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.16
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.26
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.33
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,76.43
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
921479,ALMA STREET G141,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.48
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.05
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.9
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.2
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,73.43
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,66.44
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,70.17
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
921479,ALMA STREET G141,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.19
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.37
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,18.3
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.53
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,65.77
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
921479,ALMA STREET G141,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.68
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.42
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.4
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.3
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.78
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
921479,ALMA STREET G141,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.89
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.4
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,67.96
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
921479,ALMA STREET G141,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.21
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.6
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,66.71
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.62
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
921479,ALMA STREET G141,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
