Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.86
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.18
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,18.8
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.98
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,76.49
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
921479,ALMA STREET G141,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.31
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,35.5
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.41
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.9
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.67
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.33
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
921479,ALMA STREET G141,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.21
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.94
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.7
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,19.0
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,63.08
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,78.18
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
921479,ALMA STREET G141,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.53
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,39.4
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.45
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,19.1
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,66.43
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.46
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
921479,ALMA STREET G141,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.81
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.23
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,19.3
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.97
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.36
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
921479,ALMA STREET G141,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.66
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.84
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,19.5
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.69
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,76.46
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
921479,ALMA STREET G141,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.45
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.43
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,19.6
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.64
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.5
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.72
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
921479,ALMA STREET G141,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.59
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.48
