Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,46.0
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.7
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.94
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,19.9
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.44
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,63.16
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,79.81
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
921479,ALMA STREET G141,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.62
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,41.9
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.84
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.1
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.69
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,82.02
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
921479,ALMA STREET G141,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.22
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.92
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,20.3
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,74.71
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,86.29
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
921479,ALMA STREET G141,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.13
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,41.2
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.9
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,20.5
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.56
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
921479,ALMA STREET G141,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.18
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.17
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,20.7
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.09
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,88.32
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
921479,ALMA STREET G141,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.55
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.74
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.1
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,80.61
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.62
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,88.18
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921479,ALMA STREET G141,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.87
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.35
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,72.7
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.3
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,83.95
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.42
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,96.12
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
921479,ALMA STREET G141,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.98
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.46
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.66
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,79.0
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
