Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.96
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.3
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.5
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,90.54
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.85
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,97.12
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
921479,ALMA STREET G141,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.92
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.92
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.96
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.8
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,85.78
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,63.61
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,93.81
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
921479,ALMA STREET G141,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.83
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.6
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.96
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.26
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,22.0
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,83.32
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.15
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,103.22
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
921479,ALMA STREET G141,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.41
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.35
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.66
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,67.1
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.2
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-14.16
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,22.2
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,83.71
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,82.22
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,101.23
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
921479,ALMA STREET G141,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.45
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,70.3
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.88
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.21
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,22.6
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,85.46
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,101.78
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
921479,ALMA STREET G141,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.56
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.8
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.15
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,67.6
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.2
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.62
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.91
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,22.9
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,92.01
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,81.57
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,97.65
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
921479,ALMA STREET G141,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.65
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.56
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,64.1
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.3
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.28
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.89
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.1
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.01
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,23.2
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,96.34
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,95.9
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,104.07
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
921479,ALMA STREET G141,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.99
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,63.7
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.37
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,23.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,97.82
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,104.81
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,108.58
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
921479,ALMA STREET G141,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
